Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76141
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86224
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8555
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.12
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Max),A,33.12
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Max),A,34.75
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Max),A,29.88
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
,,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.37
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85367
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89612
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80142
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85977
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90625
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88482
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.38
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.38
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (Max),A,27.88
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (Max),A,29.88
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
,,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.69
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8542799999999999
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83041
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87149
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9142399999999999
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86111
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80011
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
,,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.13
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84955
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79092
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8847299999999999
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91971
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9245899999999999
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77533
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Max),A,41.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Min),A,27.5
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.5
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Max),A,31.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
,,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82342
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85211
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84826
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.87
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92419
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93332
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72445
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Max),A,29.12
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Max),A,29.5
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8271200000000001
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8678600000000001
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8469200000000001
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90817
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91366
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81189
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.5
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Max),A,29.75
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Max),A,29.88
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
,,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8427399999999999
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88666
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77368
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667399999999999
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90195
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138200000000001
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.25
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Max),A,55.5
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Max),A,29.62
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Max),A,37.25
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
,,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609600000000001
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9025299999999999
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8763700000000001
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90375
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94165
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76284
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Max),A,27.75
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Min),A,29.88
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Max),A,29.88
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
,,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80719
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84121
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928200000000001
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9230299999999999
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9305399999999999
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8426799999999999
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.88
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
