Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Min),A,41.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Max),A,28.38
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
,,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83334
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573299999999999
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88782
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8954799999999999
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8710899999999999
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90951
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Min),A,39.75
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Min),A,28.62
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Max),A,28.75
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Min),A,38.88
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Max),A,39.12
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
,,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8623299999999999
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8640100000000001
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8495799999999999
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89474
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82947
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Max),A,29.38
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
,,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88754
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494600000000001
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90854
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952899999999999
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933399999999999
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8390200000000001
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (Max),A,30.75
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
,,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8402700000000001
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94055
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83505
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9543799999999999
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981899999999999
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84485
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (Max),A,30.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
,,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88602
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93979
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85208
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9218700000000001
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87985
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (Max),A,66.62
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
,,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88269
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9345100000000001
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8917799999999999
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686299999999999
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9313
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8107300000000001
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.12
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (Max),A,30.25
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (Max),A,31.25
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
,,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8990799999999999
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79898
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8990799999999999
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84216
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85595
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.62
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (Min),A,27.88
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (Max),A,27.88
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (Max),A,32.38
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
,,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87335
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8217700000000001
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8984700000000001
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9843700000000001
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86172
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84372
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.62
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.5
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Max),A,33.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
,,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83441
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8495799999999999
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8401799999999999
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
