Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.888
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Max),A,38.12
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83529
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87585
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88931
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723200000000001
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8609899999999999
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8511
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.12
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Max),A,68.25
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Max),A,32.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.88
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
,,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8114600000000001
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89859
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8353200000000001
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97629
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933399999999999
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8139
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.88
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Max),A,32.75
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Max),A,30.88
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
,,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79147
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8609600000000001
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8113100000000001
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9731700000000001
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851600000000001
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8055100000000001
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.62
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Min),A,31.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8655700000000001
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88113
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8811899999999999
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752200000000001
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118299999999999
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8321799999999999
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.5
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.5
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Max),A,67.88
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Max),A,32.5
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Max),A,32.12
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
,,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.81
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88202
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86072
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8756700000000001
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9713700000000001
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88669
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.12
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.89
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (Max),A,69.5
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (Max),A,44.12
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (Max),A,39.62
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
,,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8671200000000001
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88556
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8354799999999999
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9238299999999999
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84491
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.38
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (Max),A,69.62
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
,,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84924
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9210799999999999
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88034
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805299999999999
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94986
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83395
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.38
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.75
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (Max),A,80.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.12
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (Max),A,35.12
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
,,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8781399999999999
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91958
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8994700000000001
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9721700000000001
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9321299999999999
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82663
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
