Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.25
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (Min),A,33.88
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (Max),A,34.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
,,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87308
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9362799999999999
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86441
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9109200000000001
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8656299999999999
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.12
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (Max),A,39.38
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (Max),A,35.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
,,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640100000000001
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92404
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8570200000000001
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98425
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96429
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8656
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.25
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.5
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (Max),A,48.38
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (Max),A,35.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
,,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86679
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8749399999999999
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83209
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92169
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87979
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.38
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.25
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (Max),A,70.25
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (Max),A,35.12
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
,,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8288200000000001
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8861100000000001
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81796
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697600000000001
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90848
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87045
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (Max),A,36.62
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
,,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8856799999999999
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86264
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8876
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96793
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136299999999999
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.88
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.25
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.12
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (Max),A,36.88
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (Max),A,41.62
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
,,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8867799999999999
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90436
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88492
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95236
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89343
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.38
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.5
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (Max),A,45.5
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (Max),A,37.25
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
,,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8778100000000001
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9198299999999999
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9075
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9067700000000001
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (Max),A,46.5
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (Max),A,46.75
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
,,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695700000000001
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94342
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9383799999999999
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8461299999999999
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
,,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
