Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9277299999999999
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93695
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9414399999999999
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395700000000001
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88666
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.75
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Min),A,42.88
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Max),A,43.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Min),A,53.62
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Max),A,53.62
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
,,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91833
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92871
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9331
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9569700000000001
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505899999999999
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92999
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.5
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Max),A,53.88
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9159799999999999
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8916299999999999
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9222100000000001
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566899999999999
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9282799999999999
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9448799999999999
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Max),A,43.12
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Max),A,56.38
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
,,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89117
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9138799999999999
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.62
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.75
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95944
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.25
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Max),A,61.38
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Max),A,55.5
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Max),A,65.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90738
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617600000000001
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.75
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.88
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.75
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.88
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93091
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9277
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9098200000000001
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Max),A,55.75
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Min),A,60.12
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Max),A,60.25
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Min),A,58.88
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Max),A,58.88
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
,,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9488200000000001
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785200000000001
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.12
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.25
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324899999999999
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9558700000000001
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8699
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Min),A,65.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Max),A,65.75
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Max),A,54.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91785
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875200000000001
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648100000000001
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701200000000001
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.12
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Max),A,69.75
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Max),A,72.5
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
,,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9499799999999999
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9414100000000001
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.25
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.25
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.25
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Max),A,73.5
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
,,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9263
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671299999999999
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.62
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.88
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.12
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.25
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.25
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95785
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9285
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
