Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.75
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.62
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Max),A,71.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94855
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94601
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.38
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.5
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.38
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9475399999999999
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92245
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.12
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Max),A,64.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Max),A,67.12
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
,,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9460700000000001
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.12
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.5
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96725
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.38
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.88
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Min),A,79.38
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Min),A,85.5
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
,,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9307200000000001
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9402200000000001
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.62
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.75
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.75
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395700000000001
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94855
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.75
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.88
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9561799999999999
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892299999999999
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.25
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.25
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.25
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.12
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.12
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.12
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164100000000001
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91489
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8464299999999999
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Max),A,70.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
,,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9672799999999999
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640799999999999
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.5
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.25
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.5
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9265700000000001
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94211
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87961
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.12
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Max),A,76.5
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Max),A,57.75
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95129
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.75
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,72.62
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,72.75
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.62
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95245
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92789
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8713700000000001
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Min),A,96.62
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Max),A,96.75
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Min),A,57.25
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
,,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9539200000000001
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,74.88
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,75.25
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9670700000000001
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395700000000001
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9391200000000001
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Min),A,62.38
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Max),A,62.38
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9040799999999999
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99197
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.88
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.75
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.12
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.88
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.88
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401200000000001
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97406
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.38
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Min),A,114.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
