Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93411
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9962200000000001
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.75
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,101.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,101.12
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87021
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96045
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364299999999999
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Max),A,59.5
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Min),A,129.88
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Max),A,130.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
,,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204399999999999
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.5
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.38
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.62
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8852200000000001
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9045700000000001
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.75
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
,,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9410700000000001
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785799999999999
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.75
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.88
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.38
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.62
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90161
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92679
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86944
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Min),A,74.12
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Max),A,66.12
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722299999999999
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393299999999999
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818100000000001
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.12
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.12
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.12
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576100000000001
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375899999999999
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9257799999999999
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
,,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94421
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891700000000001
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888600000000001
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.38
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.75
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.62
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.25
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.12
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90964
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88156
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.75
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.38
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
,,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9680200000000001
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.88
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.25
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.12
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.12
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.5
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.25
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93805
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9438200000000001
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.5
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.75
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Max),A,55.88
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Min),A,81.5
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
,,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94919
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.62
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.88
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.75
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.12
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.25
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.12
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93527
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8843700000000001
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.75
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Max),A,81.88
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Max),A,58.12
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Max),A,73.62
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
,,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729899999999999
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.5
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.75
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.62
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.38
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.75
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.5
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.62
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9326200000000001
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86871
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.12
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.75
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Max),A,90.38
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Max),A,61.75
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
,,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91559
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.75
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.75
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.75
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.75
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
