Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89389
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.88
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Max),A,51.5
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9820200000000001
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9361
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.75
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.88
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.75
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672799999999999
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94101
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85214
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.25
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Max),A,83.38
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Min),A,48.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Max),A,48.25
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9772
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9565100000000001
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.88
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.88
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.38
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.62
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.75
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.62
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97055
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.25
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.62
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Max),A,54.88
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
,,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99466
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9867600000000001
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561200000000001
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,79.12
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,80.5
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.62
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.12
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9142100000000001
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.75
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.88
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Min),A,132.75
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Max),A,135.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Max),A,91.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Min),A,60.25
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Max),A,60.62
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
,,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9656100000000001
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725299999999999
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.88
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.88
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,65.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.88
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.38
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9267
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97116
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.75
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Min),A,97.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Max),A,90.5
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
,,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93695
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98083
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.5
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.25
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,72.75
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.88
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Min),A,85.12
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Max),A,85.62
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Max),A,56.62
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Max),A,110.12
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
,,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95657
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779700000000001
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.88
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.88
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.38
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.38
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.5
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.88
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96011
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94955
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.75
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,95.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.25
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.12
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Max),A,77.62
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
,,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694200000000001
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.25
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.12
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.75
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.25
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.75
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.62
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9824200000000001
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9976799999999999
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827299999999999
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.12
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.88
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,113.12
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,113.12
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.12
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.38
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Min),A,115.25
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Max),A,121.88
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Min),A,168.38
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Max),A,169.88
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Max),A,93.38
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
,,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9887100000000001
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,69.62
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.88
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.75
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.38
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.5
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.38
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98505
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9910899999999999
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.62
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.88
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,94.75
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.75
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Min),A,116.62
