Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Max),A,117.12
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Min),A,120.12
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
,,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97311
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928899999999999
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9945700000000001
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.12
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.88
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.25
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.38
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.25
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.38
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.62
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9381700000000001
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.75
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.38
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.75
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.62
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.75
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.75
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Min),A,128.62
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Max),A,129.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
,,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86136
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,79.88
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,79.88
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.88
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87616
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99524
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97464
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,95.12
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,95.38
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.25
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.5
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.62
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Max),A,42.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Min),A,175.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Max),A,175.25
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Max),A,82.25
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
,,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96149
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9918799999999999
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.12
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.62
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.12
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.25
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.12
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.38
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.75
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.88
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.12
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.25
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.25
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.12
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Max),A,107.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Max),A,117.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
,,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975299999999999
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99472
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.38
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,101.75
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,102.88
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.12
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.38
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.75
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.12
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95468
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,84.62
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.88
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.75
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Min),A,135.38
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Max),A,136.62
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Min),A,147.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Max),A,148.38
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
,,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98041
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99454
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.75
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.12
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.88
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,78.75
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,79.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.88
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.88
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,65.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.88
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9681700000000001
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98157
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.62
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Max),A,87.75
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Min),A,124.25
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Max),A,124.62
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
,,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893799999999999
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,74.62
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,75.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.75
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,71.75
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,71.88
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.88
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.88
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.88
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.88
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9370700000000001
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444600000000001
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829399999999999
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.12
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,65.88
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Min),A,106.75
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Min),A,113.62
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Max),A,113.75
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
,,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97052
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899600000000001
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.38
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90475
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.12
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.25
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.12
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,73.5
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.88
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.75
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346899999999999
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9955700000000001
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.12
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.12
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,77.12
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,77.25
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.12
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9630700000000001
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.25
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Min),A,127.75
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
,,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.5
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,62.88
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.75
