Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9484600000000001
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953299999999999
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,96.5
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.75
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Min),A,94.88
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Max),A,95.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Min),A,131.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Max),A,131.38
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
,,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9572700000000001
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957299999999999
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.12
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.12
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.12
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.75
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.25
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589799999999999
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95639
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9959399999999999
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,88.75
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.88
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.75
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Max),A,71.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Min),A,89.88
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Max),A,91.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Max),A,129.5
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
,,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9455600000000001
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574600000000001
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9810200000000001
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8812200000000001
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922200000000001
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.62
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.88
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.12
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Max),A,45.38
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Max),A,122.12
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667399999999999
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.5
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.62
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.12
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.25
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.12
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9673799999999999
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9716799999999999
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.25
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.38
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.25
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803799999999999
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9958799999999999
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.75
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.88
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.75
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.75
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.75
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9669200000000001
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9443
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.75
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Max),A,54.62
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
,,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86526
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9817799999999999
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537700000000001
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85696
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693299999999999
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.38
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.62
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Max),A,47.12
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Min),A,88.12
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Max),A,88.75
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
,,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8618399999999999
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95972
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628899999999999
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78457
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.75
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.75
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Max),A,31.88
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Min),A,104.88
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Max),A,104.88
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
,,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694799999999999
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.12
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.25
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93295
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67672
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9569700000000001
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.12
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Min),A,40.75
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Max),A,40.88
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Max),A,75.38
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
,,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9060299999999999
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9879100000000001
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7852100000000001
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627399999999999
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
