Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Max),A,70.62
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9074700000000001
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92111
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.25
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.56
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91501
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22795
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9786100000000001
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.12
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Max),A,40.25
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71786
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9709200000000001
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-119.06
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91714
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.29424
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,66.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.25
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.12
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Min),A,38.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Max),A,38.25
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Max),A,32.12
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Max),A,103.75
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78997
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9846799999999999
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.63
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600799999999999
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12688
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.38
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Max),A,33.88
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
,,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75192
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9395100000000001
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.75
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81808
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60372
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Max),A,35.5
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Max),A,31.62
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
,,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61627
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640200000000001
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6459600000000001
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9629200000000001
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Min),A,69.62
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81534
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99271
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.88
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.62
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.25
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.87
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589799999999999
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13158
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7254
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Max),A,58.38
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92755
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396399999999999
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342299999999999
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99197
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9240700000000001
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.62
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Max),A,60.75
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Max),A,63.38
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Min),A,48.12
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Max),A,48.25
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
,,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89169
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93011
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728100000000001
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79608
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79974
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83752
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Max),A,40.62
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Max),A,29.38
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Max),A,44.5
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
,,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90707
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744299999999999
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869399999999999
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
