Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.25
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88287
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81704
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88074
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Max),A,50.12
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Min),A,39.62
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Max),A,40.88
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Max),A,50.62
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
,,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.37
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41786999999999996
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9596899999999999
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.88
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9369200000000001
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40764
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5997600000000001
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.25
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Max),A,42.62
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Max),A,32.5
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Max),A,40.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
,,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8282700000000001
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761700000000001
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.5
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8640100000000001
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534299999999999
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8153699999999999
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Min),A,41.38
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Max),A,41.62
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Min),A,51.38
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Min),A,32.62
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Max),A,37.75
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
,,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9023399999999999
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717100000000001
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9410700000000001
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.75
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.62
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83493
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92975
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8634
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Min),A,56.25
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Max),A,38.25
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
,,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82116
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9173899999999999
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8963899999999999
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76425
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9860200000000001
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.88
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.38
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Max),A,30.12
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Min),A,76.75
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
,,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83606
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9293799999999999
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.38
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.25
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.94
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92151
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0902
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22721999999999998
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Max),A,44.12
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Min),A,37.75
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Max),A,25.62
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
,,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837899999999999
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9166200000000001
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.88
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.88
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.88
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.75
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.19
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585600000000001
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.41003
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06191
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Max),A,92.12
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Max),A,24.38
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
,,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96634
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92566
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.5
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.25
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.38
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.38
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,123.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8421
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.03191
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9637399999999999
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Max),A,58.12
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Min),A,45.88
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Max),A,46.25
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Max),A,53.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9500700000000001
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9055200000000001
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.88
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.25
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.12
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.38
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7875300000000001
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774200000000001
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80328
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
