Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Min),A,52.88
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Max),A,53.75
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Min),A,94.5
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Max),A,33.62
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
,,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92276
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9947799999999999
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95993
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.88
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.25
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.5
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.38
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83526
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73568
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Min),A,78.88
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Max),A,38.25
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
,,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9229999999999999
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94955
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.12
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.25
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90417
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97314
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67535
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Max),A,59.38
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Min),A,61.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Max),A,61.25
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Max),A,37.38
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
,,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415899999999999
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.12
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.25
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9545899999999999
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534600000000001
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86011
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.62
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Max),A,43.25
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
,,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78903
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94934
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9709200000000001
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9111299999999999
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827299999999999
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9313600000000001
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.5
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.75
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.75
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.75
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Max),A,44.25
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Min),A,69.38
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9183899999999999
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9952700000000001
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.88
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.62
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.75
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-116.38
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90723
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.1697
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.725
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Max),A,46.5
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
,,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324899999999999
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891399999999999
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9438200000000001
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.38
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88446
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8984700000000001
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Max),A,57.5
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Max),A,46.12
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
,,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95065
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.5
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.75
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.62
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.12
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.12
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707899999999999
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97321
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88751
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Max),A,73.62
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Max),A,77.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Max),A,51.62
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
,,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99466
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,98.75
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,100.25
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.38
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.75
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.12
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9768100000000001
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.38
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.38
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Min),A,136.75
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Max),A,138.38
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Min),A,115.5
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Max),A,116.25
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
,,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
