Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899899999999999
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93658
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.25
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.25
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.12
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704299999999999
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9764700000000001
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.88
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.5
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Min),A,103.12
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Min),A,80.88
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Max),A,81.12
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
,,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588899999999999
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.25
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.5
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.38
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.12
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.38
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.38
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.12
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.62
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9813799999999999
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96844
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93265
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.38
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.5
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.38
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Max),A,73.25
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Min),A,73.75
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Max),A,74.38
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909100000000001
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837899999999999
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.12
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.25
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.5
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.88
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.62
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.75
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.88
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96201
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76107
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.38
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.38
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Min),A,77.12
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
,,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664299999999999
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9616100000000001
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.88
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.25
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.12
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.75
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.88
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.62
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.75
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82873
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.38
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Max),A,87.12
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Max),A,47.38
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
,,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9618200000000001
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.88
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.88
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.38
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.25
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93845
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93594
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8651399999999999
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.75
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Min),A,67.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Min),A,49.38
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Max),A,49.5
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
,,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9894700000000001
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95126
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835799999999999
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.62
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.88
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.75
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.12
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.12
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8401799999999999
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93637
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Max),A,68.5
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Min),A,62.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Max),A,62.38
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
,,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95557
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693299999999999
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.38
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.75
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.88
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92795
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84952
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.5
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.38
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Max),A,70.12
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Max),A,71.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8464
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9830899999999999
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866299999999999
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.88
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.12
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.62
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.62
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.62
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96075
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94485
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72335
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Max),A,62.25
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
,,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9219
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769899999999999
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.75
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.25
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.88
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9943799999999999
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.25
