Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.12
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,76.38
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.5
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Min),A,91.12
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Max),A,91.62
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Max),A,113.5
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
,,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8303200000000001
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94821
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.12
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93637
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77823
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79055
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Max),A,53.62
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
,,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869399999999999
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837299999999999
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9745799999999999
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,59.75
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,60.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.88
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.75
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.88
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.88
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8670899999999999
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9579799999999999
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,75.62
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.88
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.75
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Max),A,62.75
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
,,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9851700000000001
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.62
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.88
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81079
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7865300000000001
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89465
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Min),A,41.5
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Max),A,46.75
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Max),A,51.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
,,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823299999999999
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364899999999999
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.25
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.38
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.25
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,74.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,77.25
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.62
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263899999999999
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67929
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92685
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.38
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Max),A,52.5
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92416
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415899999999999
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736600000000001
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9133
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Max),A,61.62
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Max),A,66.12
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Max),A,57.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781200000000001
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.88
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89786
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91086
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83511
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Min),A,53.62
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Max),A,53.62
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
,,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81762
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888299999999999
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.25
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.12
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.88
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8374
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85272
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9641700000000001
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Max),A,60.25
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Min),A,69.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78323
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,83.75
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,83.88
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.88
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9232799999999999
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94601
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98865
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.75
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,78.38
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.5
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.38
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Max),A,106.25
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Max),A,111.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
,,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
