Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85431
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,65.5
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,65.62
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.62
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92581
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.75
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.25
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.38
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Max),A,86.25
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Min),A,81.88
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Max),A,82.12
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8616
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9278200000000001
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86267
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680799999999999
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9371299999999999
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648700000000001
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.38
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.62
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.88
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Max),A,44.25
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9839200000000001
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611799999999999
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8640100000000001
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.12
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82934
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96539
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.12
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Max),A,66.25
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Min),A,51.62
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Max),A,51.88
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
,,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9175399999999999
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928299999999999
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848299999999999
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.38
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.75
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.12
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.12
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.25
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.25
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92035
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9515399999999999
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90707
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.5
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.88
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Max),A,49.88
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Max),A,91.88
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241299999999999
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587399999999999
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84146
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91415
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93399
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Max),A,49.12
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Max),A,41.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Min),A,53.88
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Max),A,53.88
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95404
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9622799999999999
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.38
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274899999999999
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94421
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9699399999999999
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.5
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Max),A,42.38
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Max),A,67.62
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8024
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9514799999999999
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89413
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9471700000000001
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85052
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79113
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Max),A,51.12
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Max),A,38.38
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Max),A,32.88
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
,,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82919
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465600000000001
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.25
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93121
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86114
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74493
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Max),A,48.12
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Max),A,33.62
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Max),A,62.75
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92425
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90396
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.75
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85464
