Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8103600000000001
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91727
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (Max),A,58.5
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (Max),A,33.25
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (Max),A,42.62
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
,,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8704200000000001
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8266
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.12
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8390799999999999
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88281
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70709
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (Max),A,29.62
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8210700000000001
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8544299999999999
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81552
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83191
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7843600000000001
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
,,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9029799999999999
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9431799999999999
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91885
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84878
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96014
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83334
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (Max),A,41.38
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (Max),A,39.88
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (Max),A,37.25
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
,,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87945
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378700000000001
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433299999999999
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9058799999999999
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72332
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (Max),A,50.88
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (Min),A,38.88
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (Max),A,39.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (Max),A,48.5
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
,,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8471700000000001
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9353299999999999
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77389
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81143
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9142399999999999
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80774
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (Max),A,35.75
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (Max),A,34.62
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (Max),A,29.38
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
,,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7739199999999999
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77871
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8089
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9580700000000001
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74334
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Max),A,46.25
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Min),A,27.88
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Max),A,28.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
,,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74041
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162299999999999
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79757
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80993
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92416
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7860699999999999
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (Max),A,33.75
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (Max),A,30.25
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (Max),A,28.25
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
,,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7359600000000001
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7751399999999999
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7653800000000001
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86654
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8377399999999999
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.75
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
