Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (Max),A,38.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
,,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8563799999999999
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9793700000000001
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83249
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82635
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83893
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (Min),A,34.88
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (Max),A,35.25
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (Max),A,30.75
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9408299999999999
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9753700000000001
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9057
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76464
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76394
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (Max),A,56.62
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (Max),A,34.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (Max),A,30.38
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
,,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9320700000000001
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78561
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7337600000000001
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91995
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87964
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.62
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (Max),A,44.5
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (Min),A,49.62
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (Min),A,29.88
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (Max),A,29.88
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
,,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.19
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77984
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8629399999999999
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7861
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8910799999999999
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.62
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (Max),A,41.75
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.62
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (Max),A,60.75
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7821600000000001
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633200000000001
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8421299999999999
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81994
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87787
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (Max),A,32.25
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (Min),A,36.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (Max),A,37.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
,,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8849799999999999
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80511
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73434
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89889
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83529
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (Max),A,38.62
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (Max),A,37.38
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (Max),A,29.88
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
,,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90991
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87875
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84546
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73205
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88226
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79083
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (Max),A,29.62
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.5
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
,,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83667
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8775
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84659
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7166100000000001
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80862
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75866
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (Max),A,32.5
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (Max),A,28.25
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (Max),A,30.62
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
,,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8457
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78238
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84231
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
