Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74047
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84564
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353600000000001
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (Max),A,28.12
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (Max),A,42.12
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
,,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8520200000000001
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8362700000000001
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8664200000000001
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83462
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89966
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9730200000000001
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (Max),A,34.12
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (Max),A,60.88
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
,,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78054
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8764299999999999
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83444
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8262299999999999
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87234
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.38
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Max),A,33.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Max),A,30.5
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
,,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80505
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8335899999999999
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81701
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8272700000000001
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9076200000000001
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Max),A,34.88
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Max),A,29.75
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Max),A,62.5
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
,,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8167399999999999
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8551
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265700000000001
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78317
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8906799999999999
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.25
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.25
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Max),A,34.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Max),A,28.88
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Max),A,68.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
,,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8166800000000001
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7850600000000001
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91901
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77853
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.25
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Max),A,45.25
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Max),A,28.62
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
,,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79483
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83206
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472299999999999
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91369
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770700000000001
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.75
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Max),A,29.75
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Min),A,79.88
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Max),A,80.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
,,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8541200000000001
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8381299999999999
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88464
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74997
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003899999999999
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Min),A,33.38
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Max),A,30.75
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.88
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
,,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83691
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8412799999999999
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125700000000001
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8185100000000001
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8403
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.75
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
