Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Max),A,29.25
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
,,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79156
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80047
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84924
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96225
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8235399999999999
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Max),A,54.5
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Min),A,31.38
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7861899999999999
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8645299999999999
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8829600000000001
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90759
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436299999999999
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8190000000000001
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Max),A,41.75
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Min),A,30.88
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Max),A,31.12
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.62
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Max),A,33.88
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
,,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81738
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85895
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952899999999999
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8294299999999999
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8573299999999999
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.802
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Max),A,39.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Max),A,31.75
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Max),A,33.25
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
,,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83749
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83655
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8451200000000001
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86261
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8289200000000001
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76013
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Max),A,39.5
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Max),A,32.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Max),A,31.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
,,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8244
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8593700000000001
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80975
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85657
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87659
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74746
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (Max),A,37.38
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (Max),A,33.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (Max),A,32.88
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
,,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.81
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77859
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8289799999999999
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85159
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84152
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88495
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84024
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (Max),A,37.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (Min),A,31.38
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (Max),A,34.25
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
,,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8033100000000001
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527899999999999
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82306
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93011
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316899999999999
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84283
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (Max),A,47.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (Max),A,43.5
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
,,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85049
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86044
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86395
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103100000000001
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93826
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795799999999999
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (Max),A,34.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84219
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88269
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8382200000000001
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
