Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83368
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585600000000001
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697899999999999
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (Max),A,63.25
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
,,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7828
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79376
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80761
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92663
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714299999999999
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736600000000001
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.25
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.25
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (Max),A,49.62
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (Max),A,32.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (Min),A,63.38
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (Max),A,63.5
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9746100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96936
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9676799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8735
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87713
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88061
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97339
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9088700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98511
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,84.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
