Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91958
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9839200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9201600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9806799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89856
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93729
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87341
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9452200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8568399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8917799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9315200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8824799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97449
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93829
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9598399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8773799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9184899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90423
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
