Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9351200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9575799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88281
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8890399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97983
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,79.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,79.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90814
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8708799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,103.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9031399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96329
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91675
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94296
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9579799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8855299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9575799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9078700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9217200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.38
