Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9486100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96591
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92471
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9555
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9680799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9066799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9323100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,97.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9633799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96335
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9427200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,136.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,136.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9273399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93317
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,108.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98541
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9450700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9176
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,72.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
