Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9061
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9656100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95554
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,102.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,103.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8909299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,94.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,95.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94079
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96783
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95047
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92963
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95596
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98614
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,105.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9170200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98587
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93701
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,144.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,145.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94653
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9756799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8838799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9460700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
