Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8840600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9633799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9273100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91333
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9496100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95032
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9731700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97314
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97052
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89535
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,120.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94125
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
