Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9774200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9642
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92032
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98157
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96695
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9893200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,102.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,100.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97095
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98703
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,100.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,113.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9169
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,104.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96399
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9640799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
