Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,106.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,114.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94394
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9756799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9455600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96445
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94339
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98474
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9806799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93945
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99292
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,87.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96344
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,131.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
