Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96506
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9813200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9731700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,74.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9596600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9706100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9883700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,104.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,107.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9507399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98477
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9880700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,86.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,92.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9752200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,98.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96252
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,104.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
