Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9525100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9323100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9297799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,135.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9197700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99518
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9549200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93085
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98157
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,142.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,119.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9263600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95096
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9599
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96359
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9417399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,83.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79101
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94
