Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92471
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92911
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8735
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,90.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7463
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86416
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7059300000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67587
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93561
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6046100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98849
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7014699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8667600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9135700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86554
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72555
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9072600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97351
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
