Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90646
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99039
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8284600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95544
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94757
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9287700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9322799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8749100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9557200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95737
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8880600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92224
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92599
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9515399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93201
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9590799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86551
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
