Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9663700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89697
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8951399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62667
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9060299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92132
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96829
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91391
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76672
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94644
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90271
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56085
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9381700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8610200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9710700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83194
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7267399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,74.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95206
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94434
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81976
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
