Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93558
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63851
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5317
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7864300000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9579799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7267399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8461
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85525
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9731700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94647
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91202
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.35863
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51455
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8698100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90359
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9767100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8797
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0312
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8693799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9375600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85251
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36430999999999997
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.25
