Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85214
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9796100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87375
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93719
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91846
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06914
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87424
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-87.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9108299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02055
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6605800000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9219299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9557200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32113
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86154
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88946
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94455
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9838899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92642
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
