Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83352
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86816
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85788
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94214
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87045
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90909
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8671200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91302
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56915
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8955700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90054
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88382
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41439
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57794
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9384100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93576
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.1939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8310799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
