Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8708799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9691799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8598
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84762
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.00298
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78225
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8428
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84564
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82153
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88107
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73861
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94257
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87097
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87884
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9177799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8387399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9259299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88403
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1892
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8654200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93011
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87597
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87051
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6906100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86465
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
