Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9696
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90381
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84204
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80972
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22791999999999998
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8362700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8993200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14144
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9250200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95883
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9567899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8963
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8874200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8625200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9547700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91989
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9029200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94314
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869700000000001
