Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93179
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6176699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,86.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9739399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8570200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68612
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9443
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,128.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,129.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82489
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92184
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57055
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9179999999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9271799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88028
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90701
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36938000000000004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8567799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89941
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91409
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8939799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8716700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9380200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.62
