Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85885
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9029799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7189
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90359
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81875
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8345899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67098
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96478
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70355
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9085700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92969
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9528200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9643200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
