Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9947799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9459799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9610299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8863200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9961899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94876
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,97.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8402700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9698200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9205899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94537
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8886700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,138.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,138.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97565
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94635
