Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8157
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,162.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8750600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9907799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7861
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85995
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9206200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9318799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92496
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8887299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9620700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8557100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8441700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8468
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8547600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93594
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8635200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7258
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8324600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86255
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98077
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9004200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9658200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79715
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
