Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83255
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89035
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9132399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8237
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85367
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8836
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8930600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8405100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81576
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88846
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80896
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86639
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8577600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8978299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89056
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7672399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7995899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8244
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88989
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8812200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85183
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89212
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85788
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95578
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79977
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
