Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91186
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84762
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93845
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88754
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83709
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8399
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8196399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8231200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86355
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93411
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8646799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7923600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89599
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91165
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87692
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84125
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9052399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8449399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85104
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89215
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.905
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88251
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8554700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8011699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
