Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84372
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9319799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8857700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8544
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88205
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8537600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8457
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8409399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91586
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88623
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8360299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8938
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82663
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82324
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83581
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9612700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84198
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86941
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9048799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8618399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8600700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92505
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86575
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85513
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9443
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86874
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
