Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81619
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93521
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88956
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8363
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84829
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79748
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9324
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.888
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85135
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87518
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82947
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8208
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8916
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8350799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8841200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76263
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84704
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85531
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91653
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78714
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8644700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9144
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
