Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88205
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8778100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8532700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82196
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8770700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8667600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91864
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8266899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83749
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8523200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9233399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8251299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87021
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9160799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8475600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8960600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81399
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9448200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8851
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9331299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88318
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92605
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
