Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84598
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8977
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89126
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83481
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84515
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92209
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8370299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86334
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8794799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85098
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88864
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84491
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88879
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8508899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8661200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88699
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8774700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
