Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9540700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86087
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8691399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8800600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91174
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8725299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82919
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88275
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91086
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89139
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8880899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8502200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81701
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88986
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9530299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96854
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89255
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8067
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9565100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89099
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88254
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9406100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8816200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
