Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87497
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85861
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90991
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91376
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87323
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84091
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96091
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8954799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8964200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8864700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88684
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85126
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9659700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9008799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9080799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91714
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9639
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93805
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9252299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8822
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8808299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8847
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
