Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94006
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94324
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90851
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97201
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83731
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9630700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81775
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95645
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9746100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9419200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86267
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.897
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8837299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94668
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9730200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9058799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8672799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90784
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90146
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94171
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9547399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9095799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
