Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96139
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83044
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9544100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9309999999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9694799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8896200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94305
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9402200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9229999999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9235200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87674
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9623700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88489
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89395
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9706100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90948
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86114
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9466200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87677
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9114700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
