Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90802
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88733
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89035
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91412
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94015
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9520000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96506
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9024
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8900399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94919
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98077
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92917
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97913
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,104.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9194899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9624
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
