Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93747
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89859
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94034
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9532200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9844700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9699399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,84.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9427200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
