Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9640200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9555
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97144
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,94.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97134
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88202
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97125
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98364
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,147.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9663700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,100.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,100.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9785200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9750700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,107.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9329799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98862
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99503
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,145.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9820200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532799999999999
