Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9412200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9925200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96393
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,90.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,96.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93576
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93732
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,135.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97751
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9797100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91958
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93878
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,74.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98025
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96268
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,113.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,114.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,93.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,93.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97809
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9786100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95721
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95431
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,117.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98962
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95593
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.88
