Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,113.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9764700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9802200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,102.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,102.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,93.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,93.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98062
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9547399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,155.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,155.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,100.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,103.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,101.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,98.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,98.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9766799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9960899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98459
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,87.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,79.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
