Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90527
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9749399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,124.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,120.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,125.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9799200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,111.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90976
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99329
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,124.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9920700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9143399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,91.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9490000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,118.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,148.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,150.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9730200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9857799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,118.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,128.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93494
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97391
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
