Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,87.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,79.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97977
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99265
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98025
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9660299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,130.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,136.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,99.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9614299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92132
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9847100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,89.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,132.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,132.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87713
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9894700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9325600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91138
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94366
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90304
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8046800000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8707299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9894700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9374399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
