Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,86.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96405
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9535799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,83.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9797100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9587700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9316399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,79.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9648399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9435100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94955
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9660299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87344
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,117.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93286
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9161100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97778
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9241299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
