Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87875
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9219700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,93.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,138.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,138.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93866
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9477200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,89.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95529
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94229
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8940100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97745
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9912700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9840700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94125
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
