Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,112.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,113.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89584
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96359
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90274
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9804700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75143
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91275
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99551
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95065
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79794
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9320700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94571
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88061
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90192
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
