Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92309
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94916
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,93.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,93.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99051
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84765
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95047
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
