Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85525
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,91.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9833700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97424
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92529
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,102.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9932200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96967
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,97.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94379
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9329799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8804299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8194899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,81.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,82.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9871200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
